Electrical power output [kW],50,50.5,51,51.5,52,52.5,53,53.5,54,54.5,55,55.5,56,56.5,57,57.5,58,58.5,59,59.5,60,60.5,61,61.5,62,62.5,63,63.5,64,64.5,65,65.5,66,66.5,67,67.5,68,68.5,69,69.5,70,70.5,71,71.5,72,72.5,73,73.5,74,74.5,75,75.5,76,76.5,77,77.5,78,78.5,79,79.5,80,80.5,81,81.5,82,82.5,83,83.5,84,84.5,85,85.5,86,86.5,87,87.5,88,88.5,89,89.5,90,90.5,91,91.5,92,92.5,93,93.5,94,94.5,95,95.5,96,96.5,97,97.5,98,98.5,99,99.5,100
mGT electrical efficiency [%],27.90183173,27.95565097,28.01227927,28.07112192,28.13164213,28.19335743,28.25583612,28.31869396,28.38159089,28.44422795,28.50634432,28.56771448,28.62814549,28.68747443,28.74556587,28.80230958,28.85761827,28.91142546,28.96368348,29.01436153,29.06344394,29.1109284,29.1568244,29.20115171,29.24393897,29.28522237,29.32504443,29.36345284,29.40049939,29.43623902,29.47072886,29.50402748,29.53619407,29.56728778,29.59736709,29.62648928,29.65470992,29.68208244,29.70865777,29.73448398,29.75960609,29.78406575,29.80790116,29.83114687,29.85383374,29.87598885,29.89763554,29.91879337,29.93947821,29.9597023,29.97947436,29.99879971,30.01768042,30.03611548,30.05410097,30.07163025,30.08869413,30.10528116,30.12137774,30.13696841,30.152036,30.16656189,30.18052617,30.19390787,30.20668508,30.21883519,30.23033498,30.24116078,30.25128858,30.26069407,30.26935276,30.27723993,30.2843307,30.29059992,30.29602212,30.30057139,30.3042212,30.30694419,30.30871194,30.3094946,30.30926057,30.30797607,30.30560465,30.30210665,30.29743859,30.2915525,30.28439518,30.27590738,30.26602289,30.2546676,30.24175845,30.22720225,30.21089453,30.19271818,30.1725421,30.15021965,30.12558712,30.09846202,30.06864129,30.03589942,29.99998645
mGT heat output [kW],89.06062185,89.73859425,90.40335037,91.05717264,91.70214923,92.34018004,92.97298406,93.6021074,94.22893198,94.85468466,95.48044648,96.10716206,96.73564883,97.36660625,98.00062474,98.63819441,99.27971342,99.92549609,100.5757807,101.2307367,101.8904721,102.5550399,103.2244445,103.8986478,104.5775748,105.2611192,105.949148,106.6415067,107.3380235,108.0385133,108.7427819,109.4506293,110.1618531,110.8762515,111.593626,112.3137839,113.0365406,113.7617216,114.4891642,115.2187187,115.9502504,116.6836397,117.4187838,118.1555967,118.8940096,119.6339715,120.375449,121.118426,121.8629033,122.6088986,123.3564453,124.1055921,124.856402,125.6089513,126.3633287,127.1196341,127.8779776,128.638478,129.4012622,130.1664635,130.9342209,131.7046779,132.4779815,133.2542816,134.0337301,134.8164806,135.6026877,136.3925073,137.1860967,137.9836147,138.7852226,139.5910853,140.4013726,141.2162611,142.0359368,142.8605975,143.6904565,144.5257461,145.3667225,146.2136709,147.0669111,147.9268045,148.7937614,149.6682491,150.5508015,151.442029,152.3426301,153.2534032,154.175261,155.1092446,156.0565402,157.0184971,157.9966462,158.9927222,160.0086857,161.0467487,162.1094019,163.1994441,164.3200154,165.474632,166.6672259
ICE electrical efficiency [%],31.59914747,31.65541737,31.71116797,31.76639925,31.82111122,31.87530388,31.92897723,31.98213126,32.03476599,32.0868814,32.13847751,32.1895543,32.24011178,32.29014995,32.33966881,32.38866836,32.43714859,32.48510952,32.53255113,32.57947343,32.62587642,32.6717601,32.71712447,32.76196953,32.80629527,32.85010171,32.89338883,32.93615664,32.97840514,33.02013433,33.06134421,33.10203478,33.14220603,33.18185798,33.22099061,33.25960393,33.29769794,33.33527264,33.37232803,33.40886411,33.44488087,33.48037833,33.51535647,33.5498153,33.58375482,33.61717503,33.65007593,33.68245752,33.71431979,33.74566276,33.77648641,33.80679075,33.83657578,33.8658415,33.89458791,33.92281501,33.95052279,33.97771127,34.00438043,34.03053028,34.05616082,34.08127205,34.10586397,34.12993658,34.15348987,34.17652386,34.19903853,34.22103389,34.24250994,34.26346668,34.28390411,34.30382223,34.32322103,34.34210053,34.36046071,34.37830158,34.39562314,34.41242539,34.42870833,34.44447196,34.45971627,34.47444127,34.48864697,34.50233335,34.51550042,34.52814818,34.54027663,34.55188576,34.56297559,34.5735461,34.58359731,34.5931292,34.60214178,34.61063505,34.618609,34.62606365,34.63299899,34.63941501,34.64531172,34.65068912,34.65554722
ICE heat outuput [KW],84.1795536,84.7814616,85.38309767,85.98446183,86.58555407,87.18637439,87.7869228,88.38719929,88.98720386,89.58693651,90.18639725,90.78558607,91.38450297,91.98314796,92.58152103,93.17962218,93.77745142,94.37500873,94.97229413,95.56930762,96.16604918,96.76251883,97.35871656,97.95464238,98.55029627,99.14567826,99.74078832,100.3356265,100.9301927,101.524487,102.1185094,102.7122599,103.3057384,103.8989451,104.4918798,105.0845426,105.6769335,106.2690525,106.8608995,107.4524747,108.0437779,108.6348092,109.2255686,109.8160561,110.4062716,110.9962153,111.585887,112.1752868,112.7644147,113.3532706,113.9418547,114.5301668,115.118207,115.7059753,116.2934717,116.8806962,117.4676487,118.0543294,118.6407381,119.2268749,119.8127398,120.3983327,120.9836538,121.5687029,122.1534801,122.7379854,123.3222188,123.9061802,124.4898698,125.0732874,125.6564331,126.2393069,126.8219088,127.4042387,127.9862968,128.5680829,129.1495971,129.7308394,130.3118098,130.8925082,131.4729348,132.0530894,132.6329721,133.2125829,133.7919217,134.3709887,134.9497837,135.5283069,136.1065581,136.6845373,137.2622447,137.8396801,138.4168437,138.9937353,139.570355,140.1467028,140.7227786,141.2985826,141.8741146,142.4493747,143.0243629